Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
,,2024-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2024-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
,,2024-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
,,2024-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
,,2024-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
,,2024-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
,,2024-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
,,2024-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
,,2024-04-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-04-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,,2024-04-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
,,2024-04-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
,,2024-04-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-04-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-04-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
,,2024-04-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
,,2024-04-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
,,2024-04-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
,,2024-04-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
,,2024-04-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
,,2024-04-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
,,2024-04-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-04-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-04-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
,,2024-04-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
,,2024-04-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
,,2024-04-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-04-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
,,2024-04-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-04-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
,,2024-04-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-04-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
,,2024-04-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
,,2024-04-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-12T21:40:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
,,2024-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
,,2024-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
,,2024-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
,,2024-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
,,2024-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2024-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
,,2024-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2024-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
,,2024-04-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
,,2024-04-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
,,2024-04-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
,,2024-04-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
,,2024-04-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-04-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,,2024-04-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-04-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
,,2024-04-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
,,2024-04-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
,,2024-04-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
,,2024-04-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
,,2024-04-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
,,2024-04-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-04-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-04-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
,,2024-04-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-04-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
,,2024-04-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
,,2024-04-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
,,2024-04-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-04-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
,,2024-04-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
,,2024-04-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
,,2024-04-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-04-12T21:30:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2024-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
,,2024-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
,,2024-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
,,2024-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
,,2024-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
,,2024-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
,,2024-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
,,2024-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
,,2024-04-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
,,2024-04-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
,,2024-04-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
,,2024-04-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-04-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-04-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
,,2024-04-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-04-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
,,2024-04-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
,,2024-04-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
,,2024-04-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-04-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
,,2024-04-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-04-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
,,2024-04-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
,,2024-04-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
,,2024-04-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
,,2024-04-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-04-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
,,2024-04-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
,,2024-04-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-04-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-04-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-04-12T21:20:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
,,2024-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2024-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
,,2024-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
,,2024-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
,,2024-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
,,2024-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
,,2024-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
,,2024-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
,,2024-04-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-04-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
,,2024-04-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
,,2024-04-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
,,2024-04-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-04-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-04-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
,,2024-04-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
,,2024-04-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-04-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
,,2024-04-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
,,2024-04-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
,,2024-04-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
,,2024-04-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
,,2024-04-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-04-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-04-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
,,2024-04-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
,,2024-04-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
,,2024-04-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-04-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-04-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
,,2024-04-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
,,2024-04-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
,,2024-04-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
,,2024-04-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-04-12T21:10:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2024-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
,,2024-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
,,2024-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
,,2024-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
,,2024-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
,,2024-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
,,2024-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
,,2024-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
,,2024-04-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
,,2024-04-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
,,2024-04-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
,,2024-04-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
,,2024-04-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-04-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
,,2024-04-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
,,2024-04-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
,,2024-04-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
,,2024-04-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
,,2024-04-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-04-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
,,2024-04-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
,,2024-04-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
,,2024-04-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
,,2024-04-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
,,2024-04-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-04-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-04-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-12T21:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2024-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
,,2024-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
,,2024-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
,,2024-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
,,2024-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
,,2024-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
,,2024-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
,,2024-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
,,2024-04-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-04-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
,,2024-04-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
,,2024-04-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
,,2024-04-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-04-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-04-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-04-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
,,2024-04-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
,,2024-04-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-04-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
,,2024-04-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
,,2024-04-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
,,2024-04-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-04-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-04-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-04-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
,,2024-04-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
,,2024-04-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
,,2024-04-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
,,2024-04-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-04-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
,,2024-04-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
,,2024-04-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-04-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-12T20:50:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2024-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
,,2024-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
,,2024-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
,,2024-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
,,2024-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
,,2024-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
,,2024-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2024-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
,,2024-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
,,2024-04-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-04-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
,,2024-04-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
,,2024-04-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
,,2024-04-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-04-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
,,2024-04-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
,,2024-04-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
,,2024-04-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-04-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
,,2024-04-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
,,2024-04-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-04-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
,,2024-04-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
,,2024-04-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
,,2024-04-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-04-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-04-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-04-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
,,2024-04-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,,2024-04-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
,,2024-04-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
,,2024-04-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-04-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-04-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-04-12T20:40:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2024-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
,,2024-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
,,2024-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
,,2024-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
,,2024-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
,,2024-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
,,2024-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
,,2024-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
,,2024-04-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
,,2024-04-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
,,2024-04-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
,,2024-04-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-04-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,,2024-04-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
,,2024-04-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
,,2024-04-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
,,2024-04-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
,,2024-04-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
,,2024-04-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-04-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-04-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
,,2024-04-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-04-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
,,2024-04-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
,,2024-04-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
,,2024-04-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-04-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
,,2024-04-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-04-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
,,2024-04-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
,,2024-04-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
,,2024-04-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-04-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-04-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-12T20:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2024-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
,,2024-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
,,2024-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
,,2024-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
,,2024-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
,,2024-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
,,2024-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
,,2024-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2024-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
,,2024-04-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
,,2024-04-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
,,2024-04-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
,,2024-04-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
,,2024-04-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
,,2024-04-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-04-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
,,2024-04-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
,,2024-04-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
,,2024-04-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-04-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-04-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-04-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
,,2024-04-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
,,2024-04-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
,,2024-04-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
,,2024-04-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
,,2024-04-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
,,2024-04-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-04-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-12T20:20:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
,,2024-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2024-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
,,2024-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
,,2024-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
,,2024-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2024-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
,,2024-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
,,2024-04-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-04-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
,,2024-04-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
,,2024-04-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
,,2024-04-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-04-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
,,2024-04-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
,,2024-04-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
,,2024-04-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
,,2024-04-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
,,2024-04-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
,,2024-04-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-04-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
,,2024-04-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
,,2024-04-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
,,2024-04-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-04-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-04-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-04-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
,,2024-04-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
,,2024-04-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
,,2024-04-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-04-12T20:10:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
,,2024-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
,,2024-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
,,2024-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2024-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
,,2024-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
,,2024-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
,,2024-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
,,2024-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
,,2024-04-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
,,2024-04-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
,,2024-04-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
,,2024-04-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
,,2024-04-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-04-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-04-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
,,2024-04-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
,,2024-04-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
,,2024-04-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-04-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-04-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,,2024-04-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
,,2024-04-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
,,2024-04-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
,,2024-04-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
,,2024-04-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
,,2024-04-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-04-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
,,2024-04-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
,,2024-04-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
,,2024-04-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-04-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,,2024-04-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
,,2024-04-12T20:00:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2024-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
,,2024-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
,,2024-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
,,2024-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
,,2024-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
,,2024-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,,2024-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
,,2024-04-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
,,2024-04-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
,,2024-04-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
,,2024-04-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-04-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-04-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-04-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-04-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
,,2024-04-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
,,2024-04-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
,,2024-04-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
,,2024-04-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
,,2024-04-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-04-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
,,2024-04-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-04-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
,,2024-04-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-04-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
,,2024-04-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,,2024-04-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
,,2024-04-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-04-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
,,2024-04-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
,,2024-04-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
,,2024-04-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,59.8
,,2024-04-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-04-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,,2024-04-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
,,2024-04-12T19:50:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
,,2024-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
,,2024-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
,,2024-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
,,2024-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
,,2024-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
,,2024-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
,,2024-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
,,2024-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
,,2024-04-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
,,2024-04-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
,,2024-04-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
,,2024-04-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-04-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-04-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
,,2024-04-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
,,2024-04-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
,,2024-04-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
,,2024-04-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
,,2024-04-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-04-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
,,2024-04-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
,,2024-04-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
,,2024-04-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
,,2024-04-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
,,2024-04-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
