Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
,,2024-04-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
,,2024-04-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
,,2024-04-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
,,2024-04-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
,,2024-04-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-04-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
,,2024-04-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-04-12T19:40:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2024-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
,,2024-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2024-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
,,2024-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
,,2024-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
,,2024-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
,,2024-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2024-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
,,2024-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
,,2024-04-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
,,2024-04-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
,,2024-04-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
,,2024-04-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-04-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-04-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
,,2024-04-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-04-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
,,2024-04-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-04-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
,,2024-04-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
,,2024-04-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
,,2024-04-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-04-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
,,2024-04-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-04-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
,,2024-04-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
,,2024-04-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
,,2024-04-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-04-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
,,2024-04-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
,,2024-04-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-04-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
,,2024-04-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
,,2024-04-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-04-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-04-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
,,2024-04-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-04-12T19:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
,,2024-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
,,2024-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
,,2024-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
,,2024-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
,,2024-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
,,2024-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
,,2024-04-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-04-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
,,2024-04-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
,,2024-04-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
,,2024-04-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-04-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-04-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-04-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
,,2024-04-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
,,2024-04-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
,,2024-04-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
,,2024-04-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,,2024-04-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-04-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
,,2024-04-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-04-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
,,2024-04-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
,,2024-04-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
,,2024-04-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
,,2024-04-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
,,2024-04-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-04-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
,,2024-04-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-04-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
,,2024-04-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
,,2024-04-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,67.5
,,2024-04-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
,,2024-04-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
,,2024-04-12T19:20:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
,,2024-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
,,2024-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
,,2024-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
,,2024-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.88
,,2024-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
,,2024-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2024-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
,,2024-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
,,2024-04-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-04-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
,,2024-04-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
,,2024-04-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-04-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
,,2024-04-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
,,2024-04-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
,,2024-04-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
,,2024-04-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
,,2024-04-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
,,2024-04-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-04-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-04-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
,,2024-04-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-04-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
,,2024-04-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
,,2024-04-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
,,2024-04-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-04-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
,,2024-04-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
,,2024-04-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
,,2024-04-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
,,2024-04-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
,,2024-04-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,60.7
,,2024-04-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-04-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
,,2024-04-12T19:10:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
,,2024-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
,,2024-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
,,2024-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
,,2024-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.63
,,2024-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2024-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
,,2024-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
,,2024-04-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
,,2024-04-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
,,2024-04-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
,,2024-04-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-04-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
,,2024-04-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,,2024-04-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
,,2024-04-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
,,2024-04-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,,2024-04-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
,,2024-04-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-04-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
,,2024-04-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-04-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-04-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
,,2024-04-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
,,2024-04-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
,,2024-04-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-04-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
,,2024-04-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
,,2024-04-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-04-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
,,2024-04-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
,,2024-04-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-04-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
,,2024-04-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-04-12T19:00:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2024-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
,,2024-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
,,2024-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
,,2024-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
,,2024-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
,,2024-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2024-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
,,2024-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
,,2024-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
,,2024-04-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
,,2024-04-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
,,2024-04-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
,,2024-04-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-04-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-04-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
,,2024-04-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
,,2024-04-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
,,2024-04-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
,,2024-04-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
,,2024-04-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
,,2024-04-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-04-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
,,2024-04-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
,,2024-04-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
,,2024-04-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
,,2024-04-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
,,2024-04-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
,,2024-04-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
,,2024-04-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-04-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-04-12T18:50:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2024-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
,,2024-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
,,2024-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
,,2024-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
,,2024-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
,,2024-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2024-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,,2024-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
,,2024-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
,,2024-04-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
,,2024-04-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
,,2024-04-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
,,2024-04-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-04-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-04-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-04-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-04-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
,,2024-04-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
,,2024-04-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
,,2024-04-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
,,2024-04-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
,,2024-04-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-04-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-04-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
,,2024-04-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
,,2024-04-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
,,2024-04-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
,,2024-04-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
,,2024-04-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
,,2024-04-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
,,2024-04-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-04-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
,,2024-04-12T18:40:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
,,2024-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
,,2024-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
,,2024-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
,,2024-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
,,2024-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.47
,,2024-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
,,2024-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
,,2024-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
,,2024-04-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
,,2024-04-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
,,2024-04-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
,,2024-04-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-04-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-04-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-04-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-04-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
,,2024-04-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
,,2024-04-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
,,2024-04-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
,,2024-04-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
,,2024-04-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-04-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
,,2024-04-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
,,2024-04-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-04-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-04-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
,,2024-04-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
,,2024-04-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-04-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-04-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
,,2024-04-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
,,2024-04-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
,,2024-04-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
,,2024-04-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,61.9
,,2024-04-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-04-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
,,2024-04-12T18:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
,,2024-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
,,2024-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
,,2024-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
,,2024-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2024-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
,,2024-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
,,2024-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
,,2024-04-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-04-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
,,2024-04-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
,,2024-04-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
,,2024-04-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-04-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-04-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
,,2024-04-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
,,2024-04-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
,,2024-04-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
,,2024-04-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-04-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
,,2024-04-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-04-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
,,2024-04-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
,,2024-04-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
,,2024-04-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
,,2024-04-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
,,2024-04-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-04-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,,2024-04-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
,,2024-04-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
,,2024-04-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
,,2024-04-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
,,2024-04-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
,,2024-04-12T18:20:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2024-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
,,2024-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
,,2024-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
,,2024-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
,,2024-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2024-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
,,2024-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
,,2024-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
,,2024-04-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
,,2024-04-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
,,2024-04-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
,,2024-04-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-04-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-04-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
,,2024-04-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-04-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
,,2024-04-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
,,2024-04-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
,,2024-04-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
,,2024-04-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
,,2024-04-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
,,2024-04-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
,,2024-04-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-04-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
,,2024-04-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
,,2024-04-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
,,2024-04-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-04-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-04-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
,,2024-04-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
,,2024-04-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
,,2024-04-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.1
,,2024-04-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,72.7
,,2024-04-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
,,2024-04-12T18:10:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2024-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
,,2024-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
,,2024-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
,,2024-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
,,2024-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
,,2024-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2024-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
,,2024-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2024-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
,,2024-04-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
,,2024-04-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
,,2024-04-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
,,2024-04-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-04-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
,,2024-04-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
,,2024-04-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
,,2024-04-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
,,2024-04-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
,,2024-04-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
,,2024-04-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
,,2024-04-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-04-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
,,2024-04-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
,,2024-04-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
,,2024-04-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
,,2024-04-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-04-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
,,2024-04-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
,,2024-04-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
,,2024-04-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
,,2024-04-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
,,2024-04-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
,,2024-04-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
,,2024-04-12T18:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2024-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2024-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
,,2024-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
,,2024-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
,,2024-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
,,2024-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
,,2024-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,,2024-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
,,2024-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
,,2024-04-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-04-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
,,2024-04-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
,,2024-04-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-04-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-04-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
,,2024-04-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
,,2024-04-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
,,2024-04-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
,,2024-04-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
,,2024-04-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
,,2024-04-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
,,2024-04-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
,,2024-04-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
,,2024-04-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
,,2024-04-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
,,2024-04-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
,,2024-04-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
,,2024-04-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-04-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-04-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
,,2024-04-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
,,2024-04-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
,,2024-04-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
,,2024-04-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.2
,,2024-04-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-04-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-04-12T17:50:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
,,2024-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
,,2024-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
,,2024-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
,,2024-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
,,2024-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2024-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
,,2024-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
,,2024-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
,,2024-04-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-04-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
,,2024-04-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
,,2024-04-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
,,2024-04-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-04-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
,,2024-04-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,,2024-04-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,,2024-04-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
,,2024-04-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
,,2024-04-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
,,2024-04-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
,,2024-04-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
,,2024-04-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
,,2024-04-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-04-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-04-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
,,2024-04-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
,,2024-04-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
,,2024-04-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-04-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
,,2024-04-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
,,2024-04-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
,,2024-04-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-04-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
,,2024-04-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.7
,,2024-04-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
,,2024-04-12T17:40:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
,,2024-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2024-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
,,2024-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
,,2024-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
,,2024-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
,,2024-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2024-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
,,2024-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
,,2024-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
,,2024-04-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
,,2024-04-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
,,2024-04-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
,,2024-04-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-04-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
,,2024-04-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
,,2024-04-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
,,2024-04-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
,,2024-04-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
,,2024-04-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
