Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
,,2024-04-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
,,2024-04-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
,,2024-04-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
,,2024-04-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
,,2024-04-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
,,2024-04-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
,,2024-04-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
,,2024-04-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
,,2024-04-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
,,2024-04-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
,,2024-04-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-04-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
,,2024-04-12T17:30:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2024-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
,,2024-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
,,2024-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
,,2024-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
,,2024-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.48
,,2024-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
,,2024-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
,,2024-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
,,2024-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
,,2024-04-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-04-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
,,2024-04-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
,,2024-04-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
,,2024-04-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-04-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-04-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-04-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-04-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
,,2024-04-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-04-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
,,2024-04-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
,,2024-04-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
,,2024-04-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
,,2024-04-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
,,2024-04-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
,,2024-04-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
,,2024-04-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
,,2024-04-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
,,2024-04-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-04-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
,,2024-04-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
,,2024-04-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
,,2024-04-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
,,2024-04-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-04-12T17:20:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2024-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
,,2024-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
,,2024-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
,,2024-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
,,2024-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
,,2024-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
,,2024-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
,,2024-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
,,2024-04-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-04-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
,,2024-04-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
,,2024-04-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
,,2024-04-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
,,2024-04-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-04-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
,,2024-04-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
,,2024-04-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
,,2024-04-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-04-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
,,2024-04-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-04-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
,,2024-04-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
,,2024-04-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
,,2024-04-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
,,2024-04-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-04-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-04-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-04-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-04-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
,,2024-04-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-04-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
,,2024-04-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
,,2024-04-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-04-12T17:10:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
,,2024-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
,,2024-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2024-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
,,2024-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
,,2024-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
,,2024-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
,,2024-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-04-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
,,2024-04-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
,,2024-04-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-04-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
,,2024-04-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-04-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-04-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-04-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
,,2024-04-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
,,2024-04-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
,,2024-04-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
,,2024-04-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
,,2024-04-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
,,2024-04-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-04-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
,,2024-04-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
,,2024-04-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
,,2024-04-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
,,2024-04-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
,,2024-04-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
,,2024-04-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
,,2024-04-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
,,2024-04-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
,,2024-04-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
,,2024-04-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
,,2024-04-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-04-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
,,2024-04-12T17:00:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2024-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
,,2024-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
,,2024-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.69
,,2024-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
,,2024-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
,,2024-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
,,2024-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
,,2024-04-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
,,2024-04-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
,,2024-04-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
,,2024-04-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
,,2024-04-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-04-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
,,2024-04-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
,,2024-04-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
,,2024-04-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
,,2024-04-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
,,2024-04-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
,,2024-04-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-04-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
,,2024-04-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-04-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
,,2024-04-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.13
,,2024-04-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
,,2024-04-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
,,2024-04-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
,,2024-04-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-04-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,,2024-04-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
,,2024-04-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
,,2024-04-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
,,2024-04-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
,,2024-04-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,,2024-04-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-04-12T16:50:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2024-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
,,2024-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
,,2024-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
,,2024-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
,,2024-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
,,2024-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
,,2024-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2024-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
,,2024-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
,,2024-04-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
,,2024-04-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
,,2024-04-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
,,2024-04-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-04-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,,2024-04-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-04-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-04-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
,,2024-04-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
,,2024-04-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
,,2024-04-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
,,2024-04-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
,,2024-04-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-04-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
,,2024-04-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-04-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
,,2024-04-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
,,2024-04-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
,,2024-04-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
,,2024-04-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
,,2024-04-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
,,2024-04-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-04-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
,,2024-04-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
,,2024-04-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
,,2024-04-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-04-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
,,2024-04-12T16:40:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2024-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2024-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
,,2024-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
,,2024-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
,,2024-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
,,2024-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
,,2024-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
,,2024-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
,,2024-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
,,2024-04-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
,,2024-04-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
,,2024-04-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
,,2024-04-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
,,2024-04-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-04-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
,,2024-04-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
,,2024-04-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
,,2024-04-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
,,2024-04-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
,,2024-04-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
,,2024-04-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-04-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
,,2024-04-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
,,2024-04-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
,,2024-04-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
,,2024-04-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-04-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-04-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
,,2024-04-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
,,2024-04-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
,,2024-04-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-04-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
,,2024-04-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
,,2024-04-12T16:30:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2024-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2024-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
,,2024-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
,,2024-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
,,2024-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
,,2024-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
,,2024-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
,,2024-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
,,2024-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
,,2024-04-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
,,2024-04-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
,,2024-04-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
,,2024-04-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-04-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-04-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
,,2024-04-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
,,2024-04-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
,,2024-04-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,,2024-04-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
,,2024-04-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-04-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
,,2024-04-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
,,2024-04-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
,,2024-04-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-04-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
,,2024-04-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
,,2024-04-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
,,2024-04-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-04-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-04-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
,,2024-04-12T16:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2024-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2024-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
,,2024-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
,,2024-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
,,2024-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
,,2024-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
,,2024-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
,,2024-04-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
,,2024-04-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
,,2024-04-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
,,2024-04-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-04-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
,,2024-04-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
,,2024-04-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
,,2024-04-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
,,2024-04-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
,,2024-04-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
,,2024-04-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-04-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-04-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
,,2024-04-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
,,2024-04-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
,,2024-04-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
,,2024-04-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-04-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
,,2024-04-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
,,2024-04-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-04-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-04-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-12T16:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2024-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
,,2024-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
,,2024-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
,,2024-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
,,2024-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
,,2024-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
,,2024-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
,,2024-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
,,2024-04-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
,,2024-04-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-04-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-04-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-04-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
,,2024-04-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
,,2024-04-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
,,2024-04-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
,,2024-04-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
,,2024-04-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
,,2024-04-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
,,2024-04-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-04-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
,,2024-04-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
,,2024-04-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
,,2024-04-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
,,2024-04-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-04-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-04-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
,,2024-04-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
,,2024-04-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
,,2024-04-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,,2024-04-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
,,2024-04-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-04-12T16:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2024-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2024-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
,,2024-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
,,2024-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
,,2024-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
,,2024-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
,,2024-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
,,2024-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2024-04-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
,,2024-04-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
,,2024-04-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
,,2024-04-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-04-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
,,2024-04-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-04-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
,,2024-04-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
,,2024-04-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
,,2024-04-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,,2024-04-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
,,2024-04-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
,,2024-04-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
,,2024-04-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-04-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
,,2024-04-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
,,2024-04-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
,,2024-04-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-04-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
,,2024-04-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
,,2024-04-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-04-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
,,2024-04-12T15:50:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2024-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2024-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
,,2024-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
,,2024-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
,,2024-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
,,2024-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
,,2024-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
,,2024-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
,,2024-04-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-04-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
,,2024-04-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
,,2024-04-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
,,2024-04-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-04-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
,,2024-04-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-04-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-04-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
,,2024-04-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
,,2024-04-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
,,2024-04-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
,,2024-04-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
,,2024-04-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
,,2024-04-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-04-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
,,2024-04-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
,,2024-04-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
,,2024-04-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
,,2024-04-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
,,2024-04-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
,,2024-04-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
,,2024-04-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-04-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
,,2024-04-12T15:40:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2024-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2024-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
,,2024-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
,,2024-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
,,2024-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
,,2024-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
,,2024-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
,,2024-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
,,2024-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
,,2024-04-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
,,2024-04-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.31
,,2024-04-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
,,2024-04-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-04-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
,,2024-04-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-04-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
,,2024-04-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
,,2024-04-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
,,2024-04-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-04-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
,,2024-04-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
,,2024-04-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
,,2024-04-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-04-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
,,2024-04-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
,,2024-04-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
,,2024-04-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-04-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
,,2024-04-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
,,2024-04-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
,,2024-04-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
,,2024-04-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-04-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-04-12T15:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2024-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2024-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
,,2024-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
,,2024-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
,,2024-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
,,2024-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
,,2024-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
,,2024-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
,,2024-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
,,2024-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2024-04-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
