Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
,,2024-04-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.1
,,2024-04-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
,,2024-04-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,,2024-04-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-04-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-04-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
,,2024-04-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
,,2024-04-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
,,2024-04-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
,,2024-04-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
,,2024-04-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-04-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-04-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
,,2024-04-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
,,2024-04-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
,,2024-04-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
,,2024-04-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-04-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-04-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
,,2024-04-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
,,2024-04-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
,,2024-04-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
,,2024-04-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
,,2024-04-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-04-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-04-12T15:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
,,2024-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
,,2024-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
,,2024-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
,,2024-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
,,2024-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
,,2024-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
,,2024-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
,,2024-04-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
,,2024-04-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
,,2024-04-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.13
,,2024-04-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
,,2024-04-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-04-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
,,2024-04-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
,,2024-04-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
,,2024-04-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
,,2024-04-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
,,2024-04-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,59.7
,,2024-04-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
,,2024-04-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
,,2024-04-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-04-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
,,2024-04-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
,,2024-04-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
,,2024-04-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
,,2024-04-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-04-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-04-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
,,2024-04-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
,,2024-04-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-04-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-04-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-04-12T15:10:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
,,2024-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
,,2024-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
,,2024-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2024-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
,,2024-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
,,2024-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
,,2024-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
,,2024-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
,,2024-04-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
,,2024-04-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.32
,,2024-04-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
,,2024-04-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,,2024-04-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-04-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
,,2024-04-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
,,2024-04-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
,,2024-04-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
,,2024-04-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
,,2024-04-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
,,2024-04-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
,,2024-04-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
,,2024-04-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
,,2024-04-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
,,2024-04-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
,,2024-04-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
,,2024-04-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-04-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
,,2024-04-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
,,2024-04-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
,,2024-04-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
,,2024-04-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-12T15:00:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
,,2024-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
,,2024-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
,,2024-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
,,2024-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
,,2024-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
,,2024-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
,,2024-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
,,2024-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
,,2024-04-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-04-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
,,2024-04-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.68
,,2024-04-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
,,2024-04-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
,,2024-04-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
,,2024-04-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
,,2024-04-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
,,2024-04-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,,2024-04-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
,,2024-04-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
,,2024-04-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-04-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
,,2024-04-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
,,2024-04-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-04-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
,,2024-04-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
,,2024-04-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
,,2024-04-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
,,2024-04-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
,,2024-04-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
,,2024-04-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
,,2024-04-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-04-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-04-12T14:50:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2024-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
,,2024-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
,,2024-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
,,2024-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
,,2024-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
,,2024-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
,,2024-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
,,2024-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
,,2024-04-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-04-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-04-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
,,2024-04-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.53
,,2024-04-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
,,2024-04-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
,,2024-04-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
,,2024-04-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
,,2024-04-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
,,2024-04-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
,,2024-04-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,63.1
,,2024-04-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
,,2024-04-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
,,2024-04-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-04-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
,,2024-04-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
,,2024-04-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
,,2024-04-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-04-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
,,2024-04-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
,,2024-04-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
,,2024-04-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
,,2024-04-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
,,2024-04-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-04-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
,,2024-04-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-12T14:40:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2024-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
,,2024-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
,,2024-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
,,2024-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
,,2024-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
,,2024-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
,,2024-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
,,2024-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
,,2024-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
,,2024-04-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
,,2024-04-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.51
,,2024-04-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
,,2024-04-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-04-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-04-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,,2024-04-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
,,2024-04-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
,,2024-04-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
,,2024-04-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
,,2024-04-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-04-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-04-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
,,2024-04-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
,,2024-04-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
,,2024-04-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
,,2024-04-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-04-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-04-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
,,2024-04-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
,,2024-04-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
,,2024-04-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
,,2024-04-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-04-12T14:30:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2024-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
,,2024-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
,,2024-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
,,2024-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
,,2024-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
,,2024-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
,,2024-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
,,2024-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
,,2024-04-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
,,2024-04-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.93
,,2024-04-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
,,2024-04-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
,,2024-04-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-04-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
,,2024-04-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
,,2024-04-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
,,2024-04-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-04-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
,,2024-04-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-04-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
,,2024-04-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
,,2024-04-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
,,2024-04-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-04-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
,,2024-04-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
,,2024-04-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-04-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
,,2024-04-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
,,2024-04-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
,,2024-04-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-12T14:20:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
,,2024-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
,,2024-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
,,2024-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
,,2024-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
,,2024-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
,,2024-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
,,2024-04-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-04-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
,,2024-04-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
,,2024-04-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
,,2024-04-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
,,2024-04-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-04-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-04-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
,,2024-04-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
,,2024-04-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
,,2024-04-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-04-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
,,2024-04-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-04-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
,,2024-04-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-04-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
,,2024-04-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-04-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-04-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-04-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
,,2024-04-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
,,2024-04-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
,,2024-04-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-04-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
,,2024-04-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-12T14:10:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,,2024-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
,,2024-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
,,2024-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
,,2024-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
,,2024-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
,,2024-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
,,2024-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
,,2024-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
,,2024-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
,,2024-04-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-04-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
,,2024-04-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
,,2024-04-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
,,2024-04-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
,,2024-04-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-04-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-04-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
,,2024-04-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
,,2024-04-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
,,2024-04-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-04-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-04-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
,,2024-04-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
,,2024-04-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-04-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
,,2024-04-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
,,2024-04-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
,,2024-04-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
,,2024-04-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-04-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
,,2024-04-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
,,2024-04-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-04-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-04-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
,,2024-04-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-12T14:00:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2024-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
,,2024-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
,,2024-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
,,2024-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
,,2024-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
,,2024-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
,,2024-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
,,2024-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
,,2024-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
,,2024-04-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-04-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
,,2024-04-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-04-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
,,2024-04-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
,,2024-04-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
,,2024-04-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
,,2024-04-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
,,2024-04-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
,,2024-04-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-04-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-04-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-04-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
,,2024-04-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
,,2024-04-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
,,2024-04-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
,,2024-04-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-04-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-04-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
,,2024-04-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
,,2024-04-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-04-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
,,2024-04-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
,,2024-04-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-04-12T13:50:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2024-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
,,2024-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
,,2024-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
,,2024-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
,,2024-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
,,2024-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
,,2024-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,,2024-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
,,2024-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
,,2024-04-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
,,2024-04-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
,,2024-04-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
,,2024-04-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
,,2024-04-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
,,2024-04-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,,2024-04-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
,,2024-04-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-04-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-04-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
,,2024-04-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
,,2024-04-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-04-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-04-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
,,2024-04-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-04-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
,,2024-04-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-04-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-04-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
,,2024-04-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
,,2024-04-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-04-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,57.7
,,2024-04-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-04-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
,,2024-04-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-04-12T13:40:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
,,2024-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
,,2024-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
,,2024-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
,,2024-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
,,2024-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
,,2024-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
,,2024-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
,,2024-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
,,2024-04-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-04-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.29
,,2024-04-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
,,2024-04-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
,,2024-04-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
,,2024-04-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
,,2024-04-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-04-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-04-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
,,2024-04-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
,,2024-04-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
,,2024-04-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-04-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-04-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-04-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
,,2024-04-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
,,2024-04-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
,,2024-04-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
,,2024-04-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-04-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
,,2024-04-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
,,2024-04-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
,,2024-04-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
,,2024-04-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-04-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
,,2024-04-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-12T13:30:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2024-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
,,2024-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
,,2024-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
,,2024-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
,,2024-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
,,2024-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
,,2024-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
,,2024-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
,,2024-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
,,2024-04-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
,,2024-04-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
,,2024-04-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
,,2024-04-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-04-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
,,2024-04-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-04-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
,,2024-04-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
,,2024-04-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
,,2024-04-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
,,2024-04-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-04-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-04-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-04-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-04-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
,,2024-04-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
,,2024-04-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
,,2024-04-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
,,2024-04-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
,,2024-04-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
,,2024-04-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
,,2024-04-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
,,2024-04-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-04-12T13:20:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
