Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
,,2024-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
,,2024-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
,,2024-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
,,2024-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
,,2024-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
,,2024-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
,,2024-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
,,2024-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
,,2024-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
,,2024-04-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-04-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.47
,,2024-04-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
,,2024-04-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-04-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-04-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-04-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
,,2024-04-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
,,2024-04-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
,,2024-04-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-04-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-04-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
,,2024-04-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-04-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-04-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
,,2024-04-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-04-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
,,2024-04-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
,,2024-04-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
,,2024-04-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
,,2024-04-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
,,2024-04-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,55.6
,,2024-04-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-04-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
,,2024-04-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-12T13:10:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2024-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
,,2024-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
,,2024-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
,,2024-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
,,2024-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
,,2024-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
,,2024-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
,,2024-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
,,2024-04-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
,,2024-04-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.72
,,2024-04-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
,,2024-04-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-04-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-04-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
,,2024-04-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
,,2024-04-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-04-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-04-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
,,2024-04-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
,,2024-04-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
,,2024-04-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
,,2024-04-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-04-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-04-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
,,2024-04-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
,,2024-04-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
,,2024-04-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-04-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
,,2024-04-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-04-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
,,2024-04-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
,,2024-04-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
,,2024-04-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
,,2024-04-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-04-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
,,2024-04-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-12T13:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
,,2024-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2024-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
,,2024-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
,,2024-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
,,2024-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
,,2024-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
,,2024-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
,,2024-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
,,2024-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
,,2024-04-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
,,2024-04-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.13
,,2024-04-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
,,2024-04-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,,2024-04-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-04-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
,,2024-04-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
,,2024-04-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
,,2024-04-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
,,2024-04-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-04-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
,,2024-04-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
,,2024-04-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-04-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
,,2024-04-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
,,2024-04-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-04-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-04-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-04-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
,,2024-04-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
,,2024-04-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-04-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
,,2024-04-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-12T12:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2024-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
,,2024-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
,,2024-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
,,2024-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
,,2024-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
,,2024-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
,,2024-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
,,2024-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
,,2024-04-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
,,2024-04-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.41
,,2024-04-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
,,2024-04-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-04-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-04-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
,,2024-04-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-04-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
,,2024-04-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
,,2024-04-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
,,2024-04-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-04-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
,,2024-04-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
,,2024-04-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
,,2024-04-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
,,2024-04-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
,,2024-04-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
,,2024-04-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
,,2024-04-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-04-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-12T12:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2024-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
,,2024-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
,,2024-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
,,2024-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
,,2024-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
,,2024-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
,,2024-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
,,2024-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
,,2024-04-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-04-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
,,2024-04-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.08
,,2024-04-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
,,2024-04-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-04-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,,2024-04-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
,,2024-04-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
,,2024-04-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
,,2024-04-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
,,2024-04-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-04-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,,2024-04-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,,2024-04-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
,,2024-04-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
,,2024-04-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
,,2024-04-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
,,2024-04-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
,,2024-04-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,,2024-04-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
,,2024-04-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-04-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
,,2024-04-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-04-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-04-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-04-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-12T12:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2024-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
,,2024-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
,,2024-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
,,2024-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
,,2024-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
,,2024-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
,,2024-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
,,2024-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
,,2024-04-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
,,2024-04-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
,,2024-04-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
,,2024-04-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-04-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-04-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
,,2024-04-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
,,2024-04-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
,,2024-04-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-04-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
,,2024-04-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-04-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
,,2024-04-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
,,2024-04-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
,,2024-04-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
,,2024-04-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-04-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-04-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
,,2024-04-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
,,2024-04-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
,,2024-04-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-04-12T12:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2024-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
,,2024-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
,,2024-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
,,2024-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
,,2024-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
,,2024-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
,,2024-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
,,2024-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
,,2024-04-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-04-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.19
,,2024-04-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
,,2024-04-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-04-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-04-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-04-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-04-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
,,2024-04-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
,,2024-04-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
,,2024-04-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-04-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
,,2024-04-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-04-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-04-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
,,2024-04-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
,,2024-04-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-04-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-04-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
,,2024-04-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
,,2024-04-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
,,2024-04-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
,,2024-04-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-04-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
,,2024-04-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
,,2024-04-12T12:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
,,2024-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
,,2024-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
,,2024-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
,,2024-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
,,2024-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
,,2024-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
,,2024-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
,,2024-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
,,2024-04-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-04-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
,,2024-04-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
,,2024-04-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
,,2024-04-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-04-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-04-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
,,2024-04-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-04-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-04-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
,,2024-04-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
,,2024-04-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
,,2024-04-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-04-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
,,2024-04-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-04-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
,,2024-04-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
,,2024-04-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-04-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-04-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-04-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
,,2024-04-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-04-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
,,2024-04-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
,,2024-04-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
,,2024-04-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-04-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-12T12:00:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2024-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2024-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
,,2024-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
,,2024-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
,,2024-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
,,2024-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
,,2024-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
,,2024-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
,,2024-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
,,2024-04-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-04-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
,,2024-04-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.46
,,2024-04-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
,,2024-04-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
,,2024-04-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-04-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
,,2024-04-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
,,2024-04-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
,,2024-04-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-04-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
,,2024-04-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
,,2024-04-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-04-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
,,2024-04-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
,,2024-04-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
,,2024-04-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
,,2024-04-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-04-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
,,2024-04-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-04-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
,,2024-04-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
,,2024-04-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
,,2024-04-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
,,2024-04-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-04-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-04-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-12T11:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2024-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
,,2024-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
,,2024-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
,,2024-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
,,2024-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2024-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
,,2024-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
,,2024-04-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
,,2024-04-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.59
,,2024-04-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
,,2024-04-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
,,2024-04-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
,,2024-04-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-04-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
,,2024-04-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
,,2024-04-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,,2024-04-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
,,2024-04-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
,,2024-04-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-04-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-04-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
,,2024-04-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
,,2024-04-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
,,2024-04-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-04-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
,,2024-04-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
,,2024-04-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
,,2024-04-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-04-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-12T11:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2024-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
,,2024-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
,,2024-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
,,2024-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
,,2024-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
,,2024-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
,,2024-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
,,2024-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
,,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
,,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
,,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
,,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
,,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
,,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
,,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
,,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
,,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
,,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
,,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
,,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
,,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
,,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
