Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
,,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
,,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
,,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
,,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
,,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
,,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
,,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
,,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
,,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
,,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
,,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
,,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
,,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
,,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
,,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
,,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
,,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
,,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
,,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
,,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
,,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
,,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
,,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
,,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
,,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
,,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
,,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
,,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
,,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
,,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
,,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
,,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
,,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
,,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
,,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
,,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
,,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
,,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
,,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
,,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
,,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
,,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
,,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
,,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
,,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
,,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
,,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
,,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
,,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
,,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
,,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
,,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
,,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
,,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
,,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
,,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
,,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
,,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
