Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
,,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
,,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
,,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
,,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
,,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
,,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
,,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
,,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
,,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
,,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
,,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
,,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
,,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
,,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
,,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
,,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
,,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
,,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.97
,,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
,,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
,,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
,,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
,,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.98
,,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
,,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
,,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
,,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
,,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
,,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
,,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
,,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
,,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
,,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
,,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
,,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
,,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
,,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
,,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.03
,,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
,,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
,,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
,,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
,,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.23
,,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
,,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
,,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
,,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
,,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
,,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.97
,,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
,,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
,,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
,,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.86
,,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,76.0
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
,,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.62
,,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
,,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
,,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
,,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
,,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
,,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.31
,,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
,,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
,,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
,,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
