Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
,,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
,,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
,,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
,,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
,,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
,,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
,,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
,,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
,,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
,,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
,,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
,,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
,,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
,,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
,,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
,,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
,,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
,,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
,,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
,,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
,,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
,,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
,,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
,,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
,,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
,,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
,,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
,,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
,,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
,,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
,,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
,,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
,,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
,,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
,,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
,,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
,,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
,,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
,,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
,,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
,,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
,,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,48.6
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
,,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
,,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
,,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
,,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
,,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
,,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
,,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.94
,,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
,,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
,,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
,,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
,,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
,,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
,,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
,,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
,,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
,,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
,,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
,,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
,,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
,,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
,,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
,,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
,,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
,,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
,,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
,,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
,,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
