Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.53
,,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
,,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
,,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
,,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
,,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
,,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
,,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
,,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
,,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
,,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
,,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
,,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
,,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
,,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
,,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
,,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
,,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
,,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
,,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
,,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
,,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
,,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
,,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
,,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.15
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
,,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
,,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
,,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
,,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
,,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
,,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
,,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
,,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
,,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
,,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
,,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
,,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
,,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
,,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
,,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
,,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
,,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
,,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
,,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
,,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
,,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
,,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
,,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
,,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
,,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.73
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
,,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
,,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
,,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
,,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
,,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
,,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
,,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
,,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.6
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
,,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
,,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
,,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
,,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
,,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
,,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
,,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.67
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
,,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
,,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.34
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
,,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
,,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
,,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
