Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
,,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
,,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.75
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
,,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.45
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
,,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
,,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
,,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.14
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
,,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
,,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
,,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.11
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
,,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
,,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
,,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
,,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
,,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
,,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
,,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
,,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
,,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
,,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
,,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
,,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
,,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
,,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
,,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
,,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
,,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
,,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
,,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
,,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
,,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
,,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,68.6
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
,,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
,,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
,,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
,,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.88
,,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
,,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,64.6
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
,,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
,,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.12
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
,,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.47
,,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,64.6
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.24
,,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
,,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
,,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
,,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
,,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.85
,,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
,,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
,,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.91
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
,,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
,,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
,,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.14
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
,,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.01
,,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
,,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
,,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
,,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
,,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.53
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
,,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.73
,,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,61.8
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.62
,,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
,,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
,,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.02
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
,,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
