Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
,,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
,,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
,,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
,,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.66
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.65
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
,,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
,,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
,,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
,,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
,,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.65
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
,,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
,,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,53.8
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
,,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
,,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
,,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.22
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
,,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.51
,,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
,,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.13
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
,,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
,,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.87
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
,,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
,,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
,,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
,,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
,,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
,,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.65
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.42
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
,,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.03
,,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
,,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
,,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
,,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.05
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
,,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
,,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
,,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
,,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
,,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.84
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
,,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
,,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
,,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
,,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
,,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
,,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
,,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
,,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
,,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
,,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
,,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
,,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
,,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
,,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
,,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
,,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
,,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
,,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
,,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,63.7
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
,,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
,,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
,,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
,,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
,,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
,,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
,,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
,,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
,,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
,,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
,,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
,,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
