Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
,,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
,,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
,,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
,,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
,,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
,,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
,,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
,,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
,,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
,,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
,,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
,,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
,,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
,,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
,,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
,,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
,,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
,,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
,,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
,,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
,,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
,,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
,,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
,,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
,,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
,,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
,,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
,,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
,,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
,,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
,,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
,,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
,,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
,,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
,,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
,,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
,,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
,,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
,,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
,,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
,,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
,,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
,,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
,,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
,,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
,,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
,,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
,,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
,,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
,,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
,,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
,,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
,,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
,,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
,,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
,,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
,,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
,,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
,,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
,,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
,,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
,,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
,,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
,,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
,,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
,,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
,,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
,,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
,,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
,,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
,,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
,,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
,,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
,,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
,,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
,,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
,,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
,,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
,,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
,,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
,,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
,,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
,,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
,,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
,,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
,,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
,,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
,,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
,,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
,,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
,,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
,,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
,,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
,,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
,,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
,,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
,,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
,,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
,,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
,,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
,,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
,,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
,,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
,,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
,,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
,,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
,,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
,,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
,,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
,,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
,,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
,,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
,,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
,,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
,,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
,,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
,,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
,,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
,,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
,,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
,,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
,,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
,,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
,,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
,,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
,,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
,,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
,,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
,,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
,,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
,,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
,,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
,,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
,,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
,,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
,,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
,,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
,,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
,,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
,,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
,,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
,,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
,,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
,,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
,,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
,,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
,,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
,,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
,,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
,,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
,,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
,,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
,,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
,,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
,,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
,,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
,,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
,,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
,,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
,,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
,,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
,,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
,,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
,,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
,,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
,,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
,,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
,,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
,,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
,,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
,,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
,,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
,,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
,,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
,,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
,,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
,,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
,,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
,,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
,,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
,,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
,,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
,,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
,,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
