Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
,,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
,,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
,,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
,,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
,,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
,,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
,,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
,,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
,,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
,,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
,,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
,,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
,,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
,,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
,,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
,,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
,,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
,,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
,,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
,,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
,,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
,,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
,,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
,,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
,,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
,,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
,,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
,,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
,,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
,,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
,,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
,,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
,,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
,,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
,,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
,,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
,,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
,,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
,,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
,,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
,,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
,,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
,,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
,,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
,,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
,,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
,,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
,,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
,,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,58.7
,,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
,,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
,,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
,,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
,,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.6
,,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
,,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
,,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
,,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
,,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
,,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
,,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
,,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
,,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
,,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
,,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
,,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
,,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
,,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
,,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
,,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
,,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
,,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
,,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
,,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
,,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
,,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
,,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
,,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
,,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
,,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
,,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
,,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
,,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
,,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
,,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
,,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
,,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
,,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
,,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
,,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
,,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
,,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
,,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
,,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
,,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
,,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
,,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
,,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
,,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
,,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
,,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
,,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
,,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
,,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
,,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
,,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
,,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
,,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
,,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
,,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
,,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
,,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
,,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
,,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
,,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
,,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
,,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
,,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
,,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
,,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
,,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
,,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
,,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
,,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
,,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
,,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
,,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
,,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
,,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
,,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
,,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
,,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
,,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
,,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
,,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
,,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
,,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
,,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
,,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
,,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
,,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
,,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
,,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
,,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
,,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
,,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
,,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
,,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
,,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
,,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
,,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
,,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
,,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
,,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
,,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
,,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
,,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
,,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
,,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
,,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
,,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
,,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
,,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
,,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
,,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
,,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
,,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
,,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
,,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
,,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
,,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
,,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
,,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
,,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
