Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
,,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
,,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
,,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
,,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
,,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
,,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
,,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
,,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
,,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
,,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
,,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
,,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
,,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
,,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
,,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
,,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
,,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
,,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
,,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
,,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
,,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
,,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
,,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
,,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
,,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
,,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
,,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
,,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
,,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
,,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
,,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
,,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
,,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
,,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
,,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
,,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
,,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
,,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
,,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
,,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
,,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
,,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
,,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
,,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
,,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
,,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
,,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
,,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
,,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
,,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
,,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
,,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
,,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
,,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
,,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
,,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
,,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
,,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
,,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
,,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
,,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
,,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
,,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
,,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
,,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
,,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
,,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
,,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
,,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
,,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
,,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
,,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
,,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
,,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
,,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
,,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
,,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
,,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
,,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
,,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
,,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
,,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
,,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
,,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
,,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
,,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
,,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
,,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
,,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
,,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
,,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
,,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
,,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
,,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
,,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
,,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
,,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
,,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
,,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
,,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
,,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
,,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
,,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
,,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
,,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
,,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
,,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
,,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
,,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
,,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
,,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
,,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
,,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
,,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
,,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
,,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
,,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
,,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
,,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
,,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
,,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
,,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
,,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
,,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
,,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
,,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
,,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
,,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
,,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
,,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
,,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
,,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
,,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
,,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
,,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
,,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
,,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
,,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
,,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
,,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
,,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
,,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
,,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
,,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
,,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
,,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
,,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
,,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
,,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
,,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
,,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
,,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
,,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
,,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
,,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
,,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
,,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
,,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
,,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
,,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
,,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
,,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
,,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
,,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
,,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
,,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
,,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
,,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
,,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
,,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
,,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
,,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
,,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
,,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
,,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
,,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
,,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
,,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
,,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
,,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
,,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
,,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
,,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
,,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
,,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
,,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
,,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
,,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
,,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
,,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
,,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
,,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
,,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
,,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
,,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
,,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
,,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
,,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
,,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
,,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
,,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
,,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
,,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
,,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
,,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
,,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
,,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
,,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
,,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
,,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
,,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
,,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
,,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
,,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
,,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
,,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
,,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
