Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
,,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
,,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
,,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
,,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
,,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
,,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
,,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
,,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
,,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
,,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
,,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
,,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
,,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
,,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
,,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
,,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
,,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
,,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
,,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
,,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
,,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
,,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
,,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
,,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
,,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
,,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
,,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
,,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
,,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
,,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
,,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
,,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
,,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
,,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
,,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
,,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
,,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
,,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
,,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
,,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
,,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
,,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
,,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
,,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
,,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
,,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
,,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
,,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
,,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
,,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
,,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
,,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
,,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
,,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
,,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
,,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
,,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
,,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
,,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
,,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
,,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
,,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
,,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
,,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
,,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
,,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
,,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
,,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
,,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
,,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
,,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
,,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
,,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
,,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
,,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
,,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
,,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
,,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
,,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
,,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
,,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
,,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
,,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
,,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
,,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
,,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
,,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
,,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
,,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
,,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
,,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
,,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
,,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
,,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
,,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
,,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
,,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
,,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
,,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
,,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
,,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
,,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
,,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
,,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
,,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
,,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
,,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
,,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
,,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
,,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
,,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
,,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
,,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
,,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
,,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
,,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
,,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
,,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
,,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
,,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
,,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
,,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
,,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
,,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
,,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
,,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
,,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
,,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
,,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
,,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
,,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
,,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
,,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
,,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
,,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
,,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
,,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
,,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
,,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
,,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
,,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
,,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
,,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
,,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
,,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
,,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
,,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
,,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
,,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
,,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
,,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
,,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
,,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
,,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
,,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
,,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
,,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
,,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
,,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
,,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
,,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
,,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
,,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
,,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
,,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
,,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
,,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
,,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
,,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
,,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
,,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
,,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
,,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
,,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
,,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
,,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
,,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
,,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
,,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
,,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
,,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
,,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
,,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
,,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
,,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
,,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
,,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
,,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
,,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
,,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
,,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
,,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
,,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
,,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
,,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
,,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
,,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
,,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
,,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
,,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
,,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
,,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
,,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
,,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
,,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
,,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
,,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
,,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
,,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
,,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
,,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
,,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
,,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
