Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
,,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
,,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
,,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
,,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
,,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
,,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
,,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
,,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
,,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
,,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
,,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
,,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
,,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
,,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
,,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
,,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
,,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
,,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
,,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
,,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
,,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
,,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
,,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
,,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
,,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
,,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
,,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
,,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
,,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
,,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
,,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
,,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
,,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
,,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
,,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
,,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
,,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
,,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
,,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.83
,,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
,,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
,,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
,,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
,,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
,,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
,,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
,,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
,,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
,,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
,,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
,,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
,,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
,,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
,,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
,,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
,,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
,,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
,,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
,,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
,,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
,,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
,,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
,,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
,,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
,,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
,,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
,,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
,,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
,,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
,,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
,,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
,,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
,,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
,,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
,,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
,,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
,,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,58.4
,,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
,,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
,,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
,,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
,,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
,,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
,,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
,,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
,,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
,,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
,,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
,,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
,,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
,,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
,,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
,,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
,,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
,,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
,,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
,,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
,,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.26
,,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
,,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
,,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
,,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
,,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
,,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
,,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
,,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.4
,,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
,,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
,,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
,,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
,,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
,,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
,,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
,,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
,,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
,,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
,,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
,,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
,,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
,,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
,,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
,,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
,,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
,,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
,,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
,,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
,,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
,,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
,,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
,,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
,,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
,,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
,,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
,,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
,,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
,,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
,,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
,,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
,,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
,,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.48
,,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
,,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
,,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
,,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
,,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
,,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
,,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
,,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
,,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
,,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
,,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
,,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
,,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
,,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
,,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
,,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
,,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
,,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
,,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
,,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
,,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.67
,,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
,,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
,,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
,,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
,,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
,,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
,,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
,,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
,,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
,,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
,,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
,,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
,,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
,,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
,,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
,,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
,,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
,,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
,,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
,,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
,,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
,,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
,,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
,,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
,,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
,,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
,,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
,,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
,,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
,,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
,,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
,,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
,,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
,,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
,,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
,,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
,,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
,,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
,,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
,,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
,,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
,,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
,,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
,,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
,,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
,,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
,,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
,,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
,,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
,,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
,,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
,,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
,,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
,,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
,,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
,,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
,,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
,,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
,,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
,,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
,,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
,,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
,,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
,,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
,,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
,,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
,,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
,,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
,,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
,,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
,,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
,,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
,,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
,,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
,,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
,,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
,,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
,,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
,,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
,,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
,,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
,,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
,,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
,,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
,,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
,,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
,,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
,,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
,,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
,,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
,,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
