Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
,,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
,,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
,,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
,,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
,,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
,,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
,,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
,,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
,,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
,,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
,,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
,,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
,,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
,,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
,,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
,,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
,,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
,,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
,,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
,,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
,,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
,,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
,,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
,,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
,,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
,,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
,,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
,,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
,,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
,,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
,,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
,,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
,,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
,,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
,,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
,,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
,,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
,,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
,,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.3
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
,,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
,,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
,,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
,,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
,,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
,,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
,,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
,,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
,,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
,,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
,,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
,,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
,,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
,,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
,,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
,,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
,,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
,,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
,,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
,,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
,,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
,,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
,,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
,,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
,,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
,,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
,,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
,,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
,,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
,,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
,,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
