Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
,,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
,,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
,,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
,,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
,,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
,,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
,,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
,,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
,,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
,,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
,,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
,,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
,,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
,,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
,,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
,,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
,,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
,,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
,,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
,,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
,,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
,,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
,,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
,,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
,,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
,,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
,,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
,,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
,,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
,,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
,,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
,,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
,,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,56.0
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
,,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
,,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
,,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
,,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
,,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
,,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
,,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
,,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
,,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
,,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
,,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
,,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
,,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
,,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
,,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
,,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
,,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
,,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
,,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
,,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
,,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
,,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
,,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
,,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
,,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
,,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
,,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
,,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
,,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
,,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
,,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.54
,,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
,,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
,,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
,,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
,,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
,,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
,,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
,,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
,,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
