Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
,,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
,,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,72.1
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
,,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
,,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
,,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
,,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
,,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
,,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
,,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
,,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
,,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
,,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.1
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
,,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.25
,,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
,,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
,,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
,,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.31
,,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
,,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
,,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
,,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
,,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
,,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
,,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
,,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
,,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
,,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
,,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
,,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
,,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
,,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
,,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
,,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
,,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
,,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
,,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
,,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
,,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
,,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
,,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
,,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.6
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
,,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
,,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
,,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
,,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
,,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
,,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.02
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
,,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
,,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
,,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.67
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
,,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
,,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
,,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
,,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.12
,,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,86.8
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
,,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.08
,,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
,,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
,,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
,,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
,,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.25
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
,,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
,,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
,,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
,,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
,,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
,,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
,,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
