Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
,,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
,,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
,,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
,,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
,,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
,,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
,,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
,,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
,,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.81
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
,,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
,,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
,,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
,,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.06
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
,,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
,,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
,,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
,,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
,,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.14
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.34
,,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
,,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
,,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
,,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
,,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,64.6
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
,,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.78
,,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
,,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
,,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
,,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
,,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
,,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.54
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.73
,,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
,,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
,,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,58.3
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
,,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
,,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
,,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.17
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.1
,,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
,,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.21
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
,,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.2
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
,,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
,,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
,,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.73
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
,,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
,,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
,,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
,,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
,,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.54
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
,,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
,,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
,,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
,,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
,,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
,,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.48
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
,,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
,,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.39
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
,,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,76.6
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
,,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
,,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
,,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.33
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
,,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
,,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
,,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,78.9
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
,,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
,,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
,,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.27
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
,,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
,,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
,,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
,,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
,,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
,,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
