Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
,,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
,,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
,,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
,,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
,,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
,,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
,,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
,,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
,,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
,,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
,,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
,,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.12
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.17
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
,,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,57.6
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
,,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
,,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.53
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
,,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
,,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
,,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
,,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.96
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
,,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
,,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
,,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
,,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
,,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.71
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
,,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
,,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
,,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
,,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
,,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.77
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
,,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
,,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
,,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
,,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
,,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
,,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.45
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
,,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
,,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
,,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
,,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
,,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
,,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.78
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
,,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
,,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
,,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
,,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
,,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.56
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
,,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
,,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
,,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
,,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
,,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.39
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
,,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.45
,,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
,,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
,,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
,,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.23
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
,,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
,,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
,,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
,,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
,,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
,,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
,,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
,,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
,,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
