Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
,,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
,,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
,,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
,,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
,,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
,,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
,,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
,,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
,,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
,,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
,,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
,,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
,,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
,,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
,,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
,,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
,,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
,,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
,,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
,,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
,,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
,,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
,,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
,,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
,,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
,,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
,,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
,,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
,,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.08
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
,,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
,,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
,,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.96
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
,,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
,,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
,,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
,,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
,,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.45
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
,,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
,,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
,,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
,,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
,,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
,,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
,,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,65.4
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
,,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
,,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
,,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.71
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
,,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
,,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,72.8
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
,,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
,,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.75
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
,,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
,,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
,,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
,,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
,,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
,,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
,,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
,,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
,,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
,,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
,,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
,,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
,,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
,,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
