Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
,,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
,,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
,,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
,,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
,,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
,,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
,,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
,,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.54
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
,,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
,,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
,,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
,,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
,,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
,,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
,,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
,,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
,,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
,,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
,,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
,,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
,,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
,,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
,,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.59
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
,,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
,,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
,,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
,,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
,,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
,,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
,,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
,,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
,,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
,,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
,,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
,,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
,,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
,,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
,,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
,,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.28
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
,,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
,,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
,,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
,,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
,,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
,,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
,,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
,,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
,,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
,,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
,,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
,,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
,,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
,,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
,,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
,,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
,,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
,,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
,,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
,,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
,,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
,,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
,,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
,,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
,,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.65
