Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
,,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
,,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
,,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
,,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.57
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
,,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
,,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
,,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,52.2
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
,,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
,,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
,,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.96
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
,,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
,,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
,,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
,,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
,,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.37
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
,,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
,,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
,,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
,,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.27
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
,,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
,,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
,,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,58.0
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
,,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
,,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
,,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
,,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
,,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
,,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
,,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
,,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
,,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
,,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,58.5
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
,,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
,,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
,,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
,,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.34
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
,,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
,,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
,,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
,,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
,,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
,,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
,,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
,,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
,,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
,,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
,,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
,,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
,,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
,,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
,,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
,,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
,,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
,,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
,,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
,,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
,,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
,,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
,,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
,,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
,,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
