Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
,,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
,,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
,,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
,,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
,,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
,,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
,,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
,,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
,,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
,,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
,,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
,,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
,,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
,,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
,,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
,,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
,,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
,,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
,,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
,,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
,,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
,,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
,,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
,,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
,,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
,,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
,,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
,,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
,,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
,,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
,,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
,,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
,,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
,,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
,,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
,,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
,,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
,,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
,,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
,,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
,,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
,,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
,,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
,,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
,,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
,,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
,,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
,,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
,,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
,,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
,,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
,,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
,,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
,,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
,,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
,,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
,,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
,,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
,,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
,,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
,,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
