Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
,,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
,,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
,,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
,,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
,,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
,,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
,,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
,,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
,,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
,,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
,,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
,,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
,,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
,,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
,,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
,,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
,,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
,,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
,,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
,,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
,,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
,,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
,,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
,,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
,,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
,,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
,,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
,,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
,,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
,,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
,,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
,,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
,,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
,,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
,,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
,,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
,,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
,,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
,,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
,,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
,,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
,,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
,,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
,,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
,,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
,,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
,,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
,,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
,,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
,,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
,,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
,,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
,,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
,,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
,,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
,,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
,,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
,,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
,,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
,,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
,,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
,,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
