Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
,,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
,,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
,,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
,,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
,,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
,,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
,,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
,,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
,,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
,,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
,,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
,,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
,,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
,,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.38
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
,,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.05
,,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
,,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
,,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
,,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
,,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
,,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
,,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
,,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
,,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
,,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.02
,,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
,,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
,,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
,,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
,,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.83
,,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
,,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
,,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
,,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
,,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.52
,,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
,,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
,,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
,,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
,,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
,,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
,,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
,,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
,,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
,,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.36
,,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
,,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
,,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
,,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
,,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
,,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
,,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
,,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
,,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
,,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
,,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
,,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
,,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
,,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
,,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
,,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
,,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
,,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
