Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
,,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
,,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
,,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
,,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
,,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
,,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
,,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
,,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
,,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
,,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
,,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
,,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
,,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
,,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
,,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
,,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
,,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
,,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
,,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
,,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
,,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
,,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
,,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
,,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
,,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
,,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
,,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
,,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
,,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
,,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
,,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
,,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
,,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
,,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
,,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
,,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
,,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
,,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
,,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
,,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
,,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
,,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
,,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
,,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
,,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
,,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
,,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
,,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
,,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
,,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
,,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
,,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
,,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
,,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
,,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
,,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
,,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
,,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
,,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
,,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
,,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
,,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
,,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
,,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
,,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
