Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
,,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
,,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
,,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
,,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
,,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
,,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
,,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
,,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
,,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
,,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
,,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
,,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
,,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
,,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
,,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
,,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
,,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
,,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
,,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
,,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
,,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
,,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
,,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
,,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
,,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
,,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
,,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
,,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
,,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
,,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
,,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
,,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
,,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
,,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
,,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
,,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
,,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
,,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
,,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
,,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
,,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
,,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
,,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
,,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
,,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
,,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
,,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
,,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
,,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
,,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
,,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
,,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
,,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
,,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
,,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
,,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
,,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
