Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
,,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
,,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
,,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
,,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
,,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
,,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
,,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
,,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
,,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
,,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
,,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
,,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
,,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
,,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
,,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
,,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.33
,,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
,,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
,,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
,,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
,,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
,,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.22
,,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,80.6
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
,,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
,,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
,,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.2
,,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
,,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.99
,,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,76.8
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
,,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
,,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
,,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.1
,,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
,,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
,,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
,,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
,,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
,,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
,,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
,,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
,,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
,,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
,,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
,,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
,,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
,,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.7
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
,,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
,,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
,,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
,,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
,,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
,,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
,,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
,,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
,,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
,,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
,,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
,,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,52.4
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
,,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.69
,,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
,,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
,,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
,,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
,,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
,,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
,,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
,,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
,,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
