Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
,,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
,,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
,,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.79
,,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
,,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
,,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
,,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
,,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
,,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
,,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
,,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
,,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
,,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
,,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
,,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
,,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
,,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
,,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,56.3
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
,,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.61
,,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
,,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.88
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.42
,,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
,,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
,,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
,,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.19
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
,,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
,,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
,,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
,,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
,,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.23
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
,,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.05
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
,,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.28
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
,,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
,,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
,,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
,,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.32
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
,,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.26
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
,,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
,,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
,,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
,,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.02
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
,,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,67.8
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.48
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
,,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
,,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
,,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
,,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,71.6
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.91
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
,,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
,,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
,,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
,,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
,,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.06
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
,,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
,,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
,,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
,,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
,,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
,,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
,,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
,,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
,,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
,,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
,,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.64
,,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
,,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
,,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
,,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
,,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
,,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.39
,,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
