Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
,,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
,,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
,,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
,,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
,,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
,,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
,,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.9
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
,,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
,,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
,,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
,,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
,,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.36
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
,,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
,,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
,,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
,,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
,,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
,,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
,,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
,,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
,,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
,,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
,,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
,,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
,,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
,,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
,,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
,,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
,,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
,,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
,,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
,,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
,,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.57
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
,,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
,,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
,,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
,,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
,,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.24
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
,,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
,,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
,,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.81
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
,,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
,,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
,,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
,,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
,,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
,,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
,,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,75.8
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
,,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.84
,,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
,,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
,,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
,,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
,,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
,,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
,,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
,,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
,,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
,,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
,,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
,,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
,,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
,,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
