Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
,,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
,,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
,,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
,,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
,,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
,,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.91
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
,,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
,,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.21
,,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
,,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.78
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
,,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
,,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
,,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.43
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
,,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
,,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
,,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
,,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
,,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
,,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
,,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
,,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
,,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
,,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.18
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
,,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
,,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
,,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
,,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
,,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
,,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
,,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
,,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
,,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
,,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
,,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.46
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
,,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
,,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
,,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.85
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
,,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
,,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
,,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
,,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.77
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.39
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
,,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
,,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
,,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
,,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
,,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
,,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
,,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
,,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
,,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
,,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
,,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
,,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
,,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
,,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
,,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
,,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
,,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
,,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
