Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
,,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
,,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
,,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
,,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
,,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
,,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
,,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.85
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
,,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
,,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
,,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
,,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
,,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.88
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.84
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
,,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
,,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
,,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
,,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.76
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.74
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
,,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
,,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
,,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
,,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.74
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
,,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
,,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
,,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
,,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.56
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
,,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
,,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
,,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
,,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.53
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
,,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
,,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
,,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
,,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
,,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.74
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.08
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
,,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
,,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
,,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
,,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.59
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
,,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
,,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
,,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
,,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.26
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
,,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
,,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
,,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
,,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
,,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
,,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
,,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
,,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
,,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.59
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
,,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
,,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
,,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
,,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
,,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.21
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
,,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
,,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
