Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
,,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
,,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
,,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.4
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
,,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
,,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
,,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
,,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
,,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
,,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
,,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
,,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
,,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
,,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
,,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
,,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
,,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
,,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
,,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
,,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
,,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
,,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
,,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
,,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
,,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
,,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
,,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
,,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
,,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
,,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
,,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
,,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
,,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
,,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
,,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
,,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
,,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
,,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
,,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
,,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.12
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
,,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
,,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
,,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
,,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
,,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.25
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
,,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
,,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
,,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
,,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.84
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
,,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
,,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
,,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
,,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
,,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
,,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
,,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
,,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
,,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
,,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.79
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
,,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
