Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
,,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
,,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
,,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
,,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
,,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
,,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
,,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
,,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
,,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.06
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
,,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
,,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
,,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
,,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
,,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.31
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
,,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
,,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
,,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
,,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
,,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
,,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.65
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
,,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
,,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
,,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
,,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.43
,,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.37
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
,,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.51
,,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,56.2
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
,,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
,,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
,,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.32
,,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.34
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
,,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
,,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
,,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
,,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
,,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
,,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
,,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
,,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,65.0
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
,,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
,,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
,,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
,,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
,,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.26
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
,,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
,,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
,,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
,,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
,,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
,,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
,,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
,,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
,,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
,,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
,,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
,,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
,,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
,,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
,,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
,,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
,,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
,,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
,,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
,,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
,,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
,,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
