Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
,,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
,,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
,,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
,,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
,,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
,,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
,,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
,,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
,,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
,,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
,,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
,,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
,,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
,,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
,,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
,,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
,,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
,,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
,,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
,,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
,,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
,,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
,,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
,,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
,,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
,,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
,,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
,,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
,,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
,,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
,,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
,,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
,,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
,,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
,,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
,,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
,,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
,,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
,,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
,,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
,,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
,,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
,,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
,,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
,,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
,,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
,,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
,,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
,,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
,,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
,,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
,,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,54.8
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
,,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
,,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
,,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
,,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
,,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.78
,,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,72.9
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
,,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
