Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.6
,,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
,,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
,,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.72
,,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
,,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
,,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
,,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.31
,,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,61.1
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
,,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
,,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
,,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,64.9
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
,,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
,,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
,,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,66.6
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
,,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
,,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
,,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
,,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
,,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,73.3
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
,,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.31
,,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
,,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
,,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.91
,,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,74.9
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
,,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.71
,,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
,,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
,,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.99
,,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,76.7
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
,,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.64
,,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
,,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
,,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.77
,,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,77.0
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.1
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
,,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
,,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
,,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
,,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.48
,,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,68.7
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
,,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,50.9
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
,,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
,,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
,,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
,,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,74.6
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
,,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.03
,,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
,,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.86
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
,,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.97
,,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,80.3
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
,,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,64.9
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
,,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
,,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.54
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
,,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.84
,,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,86.0
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
,,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
,,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.31
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
,,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
