Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.28
,,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,81.4
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
,,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.92
,,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.81
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
,,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.82
,,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,72.6
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
,,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.85
,,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
,,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.12
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
,,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.83
,,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,68.6
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
,,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,51.5
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.2
,,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.3
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
,,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.78
,,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
,,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
,,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
,,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.3
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
,,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
,,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
,,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
,,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
,,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
,,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
,,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
,,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
,,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
,,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
,,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
,,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
,,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
,,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.13
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
,,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
,,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
,,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
,,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
,,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
,,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
,,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
,,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
,,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,21.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,21.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,21.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
