Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,21.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,21.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,21.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,21.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,21.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,21.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
