Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,21.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,21.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,21.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
