Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,63.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,63.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,64.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,22.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,22.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,22.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
