Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,22.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,52.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,70.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
