Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,21.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,79.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,59.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,54.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
