Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,21.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,21.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
