Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,21.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,21.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,21.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,21.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
