Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,21.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,21.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,20.9
