Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,19.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,19.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,19.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,19.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,18.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,18.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,18.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
