Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,18.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,18.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,18.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,18.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,56.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,61.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,17.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,182.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,17.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,17.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,17.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,17.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
