Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,17.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,17.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,17.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,17.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
