Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,17.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,17.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,17.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,17.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,17.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,17.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,17.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,17.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
