Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,18.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,18.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,18.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,18.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,18.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,51.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,18.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,18.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,18.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,18.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
