Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,18.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,55.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,18.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,18.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,18.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,19.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,66.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,19.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,55.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,19.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
