Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,50.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,19.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,19.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,19.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,19.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,19.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,19.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,19.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,19.9
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
914496,DEER PARK ROAD LANGTOFT,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
